Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,13.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,13.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,17.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,12.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,13.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,17.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,11.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,13.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,18.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,59.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,11.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,11.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,11.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,11.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,15.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,11.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,11.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,15.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,10.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,10.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,15.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
