Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,10.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,16.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,11.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,12.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,17.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,11.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,12.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,17.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,18.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,15.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,12.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,18.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,55.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,12.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,16.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,15.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,14.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,20.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
