Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,17.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,13.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,21.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,58.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,19.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,14.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,21.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,23.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,16.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,21.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,70.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,18.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,23.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,99.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,25.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,20.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,28.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,64.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,30.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,20.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,81.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
