Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,31.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,24.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,31.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,72.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,111.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,32.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,28.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,38.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,64.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,157.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,40.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,30.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,43.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,78.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,169.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,142.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,181.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,44.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,35.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,185.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,160.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,205.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,53.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,49.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,63.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,63.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,225.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,220.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,263.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,51.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,49.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,64.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,217.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,220.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,270.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,96.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,118.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,122.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,58.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,57.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,72.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,245.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,253.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,306.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,105.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
