Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,31.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,36.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,134.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,156.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,16.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,63.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,57.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,83.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,87.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,268.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,257.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,349.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,129.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,147.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,15.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,60.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,52.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,80.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,87.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,253.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,238.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,335.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,66.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,128.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,157.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,59.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,51.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,82.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,98.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,251.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,228.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,342.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,133.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,115.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,127.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,149.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,67.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,58.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,88.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,83.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,281.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,269.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,372.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,113.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,36.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,135.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,151.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,19.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,66.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,57.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,85.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,84.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,277.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,259.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,359.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,144.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,106.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,20.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,62.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,80.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,266.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,286.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,340.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,137.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,58.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,111.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,138.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,16.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,18.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,62.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,63.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,84.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,80.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,265.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,281.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,352.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.37
