Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,100.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,54.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,53.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,74.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,69.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,227.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,241.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,308.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,108.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,43.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,74.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,93.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,234.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,192.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,307.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,103.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,69.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,109.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,122.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,63.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,42.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,78.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,114.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,263.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,190.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,325.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,103.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,59.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,48.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,78.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,92.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,246.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,210.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,323.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,127.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,16.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,64.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,56.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,95.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,130.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,269.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,253.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,398.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,20.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,44.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,48.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,200.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,233.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,212.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,123.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,21.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,21.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,78.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,74.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,104.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,114.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,333.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,333.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,435.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,20.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,40.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,48.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,45.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,185.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,215.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,201.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,100.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,135.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,24.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,77.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,69.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,109.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,136.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,329.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,312.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,460.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
