Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,46.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,43.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,181.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,207.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,189.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,37.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,117.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,156.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,19.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,84.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,78.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,115.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,137.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,360.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,350.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,485.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,48.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,44.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,185.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,217.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,196.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,35.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,40.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,66.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,152.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,169.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,91.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,81.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,121.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,154.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,388.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,359.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,510.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,41.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,49.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,45.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,189.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,221.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,200.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,33.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,38.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,144.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,162.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,19.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,90.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,84.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,116.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,128.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,386.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,375.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,492.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,23.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,24.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,18.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,49.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,58.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,53.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,223.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,260.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,232.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,32.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,37.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,136.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,158.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,24.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,23.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,94.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,91.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,124.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,129.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,403.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,404.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,523.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,45.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,51.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,202.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,228.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,212.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,30.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,37.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,60.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,128.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,155.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,21.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,22.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,89.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,82.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,119.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,136.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,378.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,364.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,499.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,39.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,48.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,44.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,180.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,214.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,192.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,118.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,144.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,22.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,83.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,78.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,113.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,131.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,355.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,349.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,477.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,41.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,48.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,44.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,183.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,212.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,192.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,118.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,144.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,22.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,84.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,77.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,115.39
