Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,130.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,356.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,343.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,484.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,169.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,200.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,182.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,109.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,135.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,80.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,75.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,108.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,122.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,340.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,332.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,456.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,134.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,123.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,53.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,99.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,116.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,60.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,87.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,115.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,255.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,251.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,367.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,135.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,35.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,125.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,146.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,62.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,98.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,133.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,294.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,275.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,411.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,130.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,156.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,37.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,40.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,53.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,159.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,121.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,172.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,85.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,73.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,111.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,132.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,361.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,320.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,471.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,59.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,154.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,183.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,168.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,39.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,147.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,111.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,168.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,84.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,74.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,115.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,147.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,361.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,334.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,490.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,157.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,180.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,167.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,34.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,147.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,106.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,150.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,16.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,84.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,76.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,108.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,129.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,359.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,334.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,457.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,165.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,182.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,178.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,34.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,146.1
