Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,140.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,19.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,88.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,82.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,111.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,115.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,379.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,364.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,471.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,40.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,159.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,181.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,177.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,123.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,143.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,21.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,82.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,81.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,112.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,119.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,354.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,356.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,474.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,39.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,44.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,180.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,205.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,194.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,35.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,150.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,113.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,146.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,25.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,34.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,24.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,92.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,88.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,113.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,104.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,396.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,391.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,481.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,39.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,46.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,181.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,210.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,188.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,31.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,134.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,133.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,27.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,25.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,92.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,85.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,110.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,107.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,399.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,378.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,470.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,39.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,46.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,181.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,208.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,185.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,32.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,137.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,143.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,26.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,32.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,23.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,94.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,81.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,114.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,137.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,402.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,358.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,482.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,158.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,183.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,165.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,34.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,37.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,50.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,146.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,107.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,154.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,21.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,22.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,90.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,80.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,115.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,128.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,383.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,353.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,486.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,159.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,192.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,172.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,36.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,136.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,108.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,151.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,83.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,79.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,115.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,127.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,349.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,342.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,480.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,45.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,41.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,160.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,198.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,178.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
