Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,35.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,36.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,148.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,111.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,151.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,17.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,17.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,85.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,86.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,113.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,103.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,357.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,374.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,470.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,47.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,43.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,164.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,210.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,189.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,125.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,132.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,80.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,79.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,110.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,118.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,344.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,351.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,466.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,42.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,154.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,191.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,181.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,128.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,132.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,80.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,75.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,107.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,122.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,340.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,329.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,451.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,155.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,191.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,174.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,129.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,133.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,17.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,79.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,70.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,105.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,130.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,335.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,312.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,438.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,155.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,192.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,174.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,33.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,141.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,131.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,17.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,83.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,72.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,104.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,112.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,351.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,323.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,435.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,124.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,31.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,134.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,127.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,68.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,60.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,86.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,87.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,290.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,265.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,365.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,108.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,30.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,131.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,108.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,134.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,57.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,59.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,78.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,239.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,255.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,324.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
