Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,108.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,104.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,54.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,52.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,69.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,60.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,227.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,226.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,286.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,151.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,139.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,61.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,56.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,70.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,60.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,257.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,247.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,295.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,47.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,163.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,209.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,182.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,20.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,65.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,85.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,86.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,281.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,281.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,362.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,170.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,17.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,54.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,56.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,72.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,227.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,250.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,306.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,136.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,190.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,169.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,52.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,19.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,66.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,78.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,71.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,283.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,275.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,333.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,131.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,169.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,164.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,57.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,57.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,75.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,82.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,248.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,258.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,319.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,155.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,154.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,15.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,53.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,47.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,63.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,64.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,226.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,215.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,270.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
