Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,124.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,49.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,44.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,58.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,208.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,201.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,246.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,133.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,144.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,54.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,48.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,61.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,231.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,212.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,256.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,144.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,48.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,49.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,55.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,208.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,213.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,234.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,119.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,135.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,39.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,46.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,52.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,175.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,204.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,221.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,130.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,130.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,41.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,47.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,51.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,184.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,210.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,216.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,124.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,38.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,44.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,51.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,175.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,199.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,219.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
