Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,30.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,34.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,38.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,143.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,160.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,167.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,127.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,29.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,33.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,42.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,153.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,182.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,24.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,25.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,37.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,66.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,153.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,19.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,20.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,36.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,79.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,151.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,15.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,16.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,31.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,73.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,131.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,8.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,12.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,23.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,5.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,19.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,63.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
