Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,18.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,5.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,18.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,58.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,18.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,19.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,66.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,17.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,7.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,18.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
