Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,18.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,58.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,17.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,19.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,17.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,17.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,17.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
