Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,17.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,17.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,18.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,62.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,17.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,20.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,72.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,20.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
