Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,19.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,64.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,18.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,17.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,17.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,19.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,9.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,9.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,23.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,71.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
