Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,10.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,9.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,22.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,63.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,9.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,22.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,68.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,9.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,9.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,23.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,75.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,10.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,23.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,71.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,10.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,11.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,22.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,64.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,8.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,24.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,71.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,8.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,67.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
