Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,9.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,8.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,25.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,71.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,10.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,23.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,69.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,11.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,10.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,23.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,69.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,9.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,8.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,22.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,68.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,10.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,9.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,23.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,72.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,9.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,9.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,23.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,10.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,9.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,23.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,70.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
