Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,9.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,9.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,23.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,9.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,9.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,23.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,71.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,53.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,10.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,24.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,12.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,10.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,24.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,68.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,12.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,24.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,11.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,25.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,53.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,11.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,11.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,24.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,73.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
