Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,11.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,11.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,25.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,74.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,14.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,27.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,78.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,13.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,13.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,24.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,65.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,12.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,13.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,24.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,16.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,14.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,21.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,15.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,14.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,23.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,15.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,13.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,21.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
