Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,14.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,13.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,20.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,15.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,14.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,22.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,14.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,13.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,21.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,13.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,13.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,15.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,25.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,15.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,16.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,13.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,23.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
