Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,18.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,14.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,26.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,17.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,14.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,29.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,18.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,16.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,31.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,18.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,15.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,31.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,74.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,20.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,16.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,34.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,145.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,22.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,19.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,38.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,96.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,162.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,27.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,17.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,41.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,63.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,171.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
