Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,29.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,20.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,45.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,72.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,189.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,36.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,26.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,46.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,63.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,151.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,123.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,194.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,39.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,29.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,48.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,64.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,161.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,137.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,201.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,37.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,50.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,67.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,154.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,137.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,211.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,37.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,30.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,50.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,157.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,153.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,209.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,105.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,43.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,37.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,52.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,182.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,228.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,16.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,43.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,40.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,54.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,186.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,201.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,233.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
