Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,96.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,15.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,41.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,39.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,51.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,178.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,191.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,218.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,102.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,47.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,38.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,56.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,200.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,188.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,237.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,104.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,15.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,46.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,37.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,194.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,185.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,230.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,120.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,50.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,37.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,57.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,68.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,211.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,185.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,247.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,136.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,16.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,54.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,48.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,62.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,64.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,230.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,227.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,268.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,132.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,111.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,16.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,53.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,69.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,65.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,238.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,248.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,295.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,133.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,107.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,63.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,59.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,79.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,68.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,270.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,273.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,335.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
