Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,116.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,101.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,19.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,65.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,63.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,80.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,60.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,276.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,293.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,342.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,126.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,147.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,127.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,129.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,133.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,18.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,18.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,74.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,72.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,91.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,77.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,317.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,325.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,385.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,128.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,114.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,107.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,68.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,63.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,80.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,70.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,290.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,283.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,343.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,16.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,64.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,61.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,79.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,80.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,276.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,273.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,337.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,153.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,171.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,166.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,71.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,59.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,89.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,96.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,304.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,271.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,381.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,166.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,187.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,179.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,86.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,17.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,21.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,71.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,56.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,94.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,138.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,302.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,255.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,400.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,44.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,50.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,49.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,200.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,221.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,214.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
