Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,68.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,68.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,102.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,143.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,302.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,309.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,432.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,45.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,52.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,51.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,206.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,233.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,224.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,59.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,26.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,33.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,24.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,74.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,76.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,106.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,133.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,326.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,346.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,451.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,22.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,23.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,18.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,48.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,53.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,52.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,220.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,242.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,232.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,36.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,75.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,74.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,106.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,139.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,336.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,342.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,458.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,20.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,46.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,53.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,51.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,213.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,241.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,226.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,95.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,25.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,87.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,75.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,106.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,119.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,381.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,346.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,461.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,20.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,48.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,53.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,219.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,242.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,225.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,101.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,35.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,89.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,79.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,103.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,85.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,388.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,366.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,448.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,20.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,53.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,51.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,216.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,240.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,226.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,104.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,114.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,34.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,90.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,83.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,105.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,100.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,392.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,376.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,453.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,43.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,198.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,228.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,208.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,101.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,84.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,78.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,101.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,81.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,367.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,357.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,437.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,42.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,47.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,187.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,208.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,197.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
