Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,119.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,121.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,22.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,85.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,83.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,100.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,79.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,368.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,367.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,425.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,45.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,42.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,169.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,197.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,183.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,125.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,130.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,20.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,19.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,85.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,81.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,101.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,86.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,364.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,357.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,429.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,114.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,145.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,128.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,32.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,138.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,137.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,75.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,75.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,92.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,76.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,320.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,327.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,390.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,111.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,68.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,63.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,86.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,81.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,290.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,284.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,366.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,110.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,132.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,113.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,19.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,70.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,62.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,84.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,80.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,302.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,283.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,357.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,39.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,45.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,173.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,197.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,184.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,34.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,147.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,104.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,136.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,21.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,92.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,85.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,107.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,101.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,397.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,377.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,456.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,48.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,56.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,52.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,215.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,251.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,228.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,132.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,138.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,36.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,96.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,89.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,114.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,90.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,412.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,400.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,490.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,44.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,50.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,47.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
