Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,199.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,224.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,206.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,47.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,122.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,130.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,23.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,89.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,82.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,106.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,96.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,386.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,368.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,452.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,43.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,50.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,48.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,197.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,226.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,210.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,31.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,135.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,21.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,88.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,84.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,102.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,77.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,382.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,376.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,437.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,44.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,51.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,47.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,201.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,226.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,208.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,146.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,111.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,141.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,22.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,22.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,94.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,90.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,109.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,84.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,403.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,398.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,466.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,41.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,49.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,45.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,187.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,218.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,196.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,123.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,114.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,85.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,81.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,103.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,90.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,367.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,362.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,438.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,36.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,40.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,163.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,191.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,176.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,30.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,131.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,128.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,16.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,81.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,75.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,99.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,92.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,346.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,334.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,421.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,45.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,42.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,173.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,199.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,182.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,33.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,142.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,143.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,19.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,86.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,77.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,104.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,94.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,365.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,341.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,441.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,37.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,169.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,196.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,182.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,36.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,153.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,107.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,150.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,22.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,21.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,90.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,81.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,107.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,103.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,387.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,364.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,455.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
