Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,48.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,45.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,181.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,216.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,196.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,36.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,154.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,117.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,159.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,19.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,95.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,87.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,114.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,97.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,407.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,388.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,487.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,39.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,177.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,207.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,189.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,116.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,22.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,34.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,24.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,82.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,78.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,108.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,104.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,353.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,351.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,457.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,42.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,47.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,188.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,221.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,203.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,33.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,143.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,145.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,24.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,93.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,88.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,116.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,94.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,395.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,391.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,490.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,43.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,49.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,46.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,194.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,220.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,202.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,31.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,133.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,125.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,37.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,91.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,81.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,111.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,92.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,389.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,369.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,472.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,42.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,45.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,194.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,225.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,200.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,33.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,140.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,120.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,23.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,34.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,22.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,91.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,84.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,109.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,91.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,390.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,378.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,460.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,40.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,46.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,43.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,186.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,211.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,191.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,127.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,26.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,37.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,86.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,81.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,100.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,80.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,373.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,371.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,427.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,167.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,199.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,174.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,31.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,136.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,131.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,26.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,36.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,24.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,82.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,79.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,100.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,84.9
