Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,361.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,362.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,426.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,118.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,132.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,66.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,64.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,79.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,278.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,285.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,330.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,111.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,19.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,67.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,61.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,72.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,60.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,282.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,277.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,307.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,156.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,186.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,168.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,109.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,21.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,77.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,69.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,81.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,67.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,329.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,317.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,346.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,20.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,23.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,44.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,189.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,223.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,197.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,101.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,26.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,38.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,25.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,75.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,70.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,83.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,70.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,333.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,330.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,360.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,162.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,184.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,165.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,19.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,67.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,58.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,72.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,288.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,269.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,311.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,169.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,199.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,171.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,19.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,21.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,72.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,61.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,78.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,70.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,309.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,284.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,335.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,165.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,184.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,173.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,99.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
