Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,21.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,73.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,60.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,71.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,310.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,277.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,305.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,157.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,171.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,170.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,68.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,54.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,64.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,78.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,290.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,252.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,276.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,150.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,156.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,158.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,55.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,49.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,57.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,237.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,227.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,243.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,155.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,153.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,160.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,16.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,53.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,45.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,55.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,228.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,213.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,236.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,149.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,153.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,157.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,15.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,48.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,50.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,211.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,232.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,232.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,149.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,154.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,157.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,22.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,16.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,51.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,49.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,59.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,67.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,229.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,231.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,252.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,140.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,144.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,47.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,48.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,55.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,209.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,221.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,230.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,144.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
