Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,47.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,45.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,52.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,204.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,207.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,218.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,151.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,42.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,40.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,46.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,57.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,191.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,189.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,197.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,124.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,33.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,36.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,38.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,163.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,27.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,25.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,29.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,28.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,28.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,35.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,46.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,146.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,21.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,25.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,32.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,136.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,12.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,16.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,27.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
