Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,15.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,26.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,12.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,13.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,25.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,107.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,12.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,25.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,12.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,13.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,24.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,13.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,14.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,25.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,12.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,13.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,24.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,14.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,14.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,25.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,106.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,1.7
