Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,14.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,25.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,14.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,23.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,13.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,14.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,23.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,13.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,13.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,23.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,12.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,15.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,24.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,13.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,14.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,24.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,12.37
