Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,14.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,23.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,49.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,12.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,14.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,24.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,13.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,13.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,23.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,12.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,13.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,24.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,12.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,14.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,24.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,13.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,13.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,24.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,13.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,24.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
