Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,13.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,23.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,12.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,13.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,23.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.46
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,11.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,13.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,24.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,11.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,14.29
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,22.82
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.86
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,9.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,22.03
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.45
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,10.38
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,11.31
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,21.06
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.52
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.91
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,11.01
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,11.62
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,21.63
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
