Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,7.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,18.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,10.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,8.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,19.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,9.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,19.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,7.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,8.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,21.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,8.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,7.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,8.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,19.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,8.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,20.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
