Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,9.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,7.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,18.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,8.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,8.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,19.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,7.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,8.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,20.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,58.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,9.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,18.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,8.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,20.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,7.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,8.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,8.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,18.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
