Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,7.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,7.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,7.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,19.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,63.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,17.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,7.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,18.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,17.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,17.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,6.46
