Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,18.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,58.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,18.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,18.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,5.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,7.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,5.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,18.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,10.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,7.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,16.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,7.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,15.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
