Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,9.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,14.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,9.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,10.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,14.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,10.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,7.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,13.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,48.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,7.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,8.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,13.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,7.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,11.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,8.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,12.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,8.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,14.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
