Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,11.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,13.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,11.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,8.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,13.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,11.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,7.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,13.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,13.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,12.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,15.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,8.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,16.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,16.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,9.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,14.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,63.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,15.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,12.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
