Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,16.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,8.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,15.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,74.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,15.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,16.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,74.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,15.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,9.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,16.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,72.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,16.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,12.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,18.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,67.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,18.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,12.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,20.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,66.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,20.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,16.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,21.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,65.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,23.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,16.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,23.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,77.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
