Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,30.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,32.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,98.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,131.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,28.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,22.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,31.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,79.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,128.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,32.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,21.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,29.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,89.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,26.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,33.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,87.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,155.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,120.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,34.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,33.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,78.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,149.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,128.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,141.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,37.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,32.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,40.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,68.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,159.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,144.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,166.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,38.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,49.84
