Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,178.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,173.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,210.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,45.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,53.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,193.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,182.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,224.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,17.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,46.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,42.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,53.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,206.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,205.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,231.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,45.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,45.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,54.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,200.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,214.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,237.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,100.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,15.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,46.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,42.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,54.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,199.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,198.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,234.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,15.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,45.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,42.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,57.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,65.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,198.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,200.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,243.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,47.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,43.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,58.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,66.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,205.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,201.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,97.6
