Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,16.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,54.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,50.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,62.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,63.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,234.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,231.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,268.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,96.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,50.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,64.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,240.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,231.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,273.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,98.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,115.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,55.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,51.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,69.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,76.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,240.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,235.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,295.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,32.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,137.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,122.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,17.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,62.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,58.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,75.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,72.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,266.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,261.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,319.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,103.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,119.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,17.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,59.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,50.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,69.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,252.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,232.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,298.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,98.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,109.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,60.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,46.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,67.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,67.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,257.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,215.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,293.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,112.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,122.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,59.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,71.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,78.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,253.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,231.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,303.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,101.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,114.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
