Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,15.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,54.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,44.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,64.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,75.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,231.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,201.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,276.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,40.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,152.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,176.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,175.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,60.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,53.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,76.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,87.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,264.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,247.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,327.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,45.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,44.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,180.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,207.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,197.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,92.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,32.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,25.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,71.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,58.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,86.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,94.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,310.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,278.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,374.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,157.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,186.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,172.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,117.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,20.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,72.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,65.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,91.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,97.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,313.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,299.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,392.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,42.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,172.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,198.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,189.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,32.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,134.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,81.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,70.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,95.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,85.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,348.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,324.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,412.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,23.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,25.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,20.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,40.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,181.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,208.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,189.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,116.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,30.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,32.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,79.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,74.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,92.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,72.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,354.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,350.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,408.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,22.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,23.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,18.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,44.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,182.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,211.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,191.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,37.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,31.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,69.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,68.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,85.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,314.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,323.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,378.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
