Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,21.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,41.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,47.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,192.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,215.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,197.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,91.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,36.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,30.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,79.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,75.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,98.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,85.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,345.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,346.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,423.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,23.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,24.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,19.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,40.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,47.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,45.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,193.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,218.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,204.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,46.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,33.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,40.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,32.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,78.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,72.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,92.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,87.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,351.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,342.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,402.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,23.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,23.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,19.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,42.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,49.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,47.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,201.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,226.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,214.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,119.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,31.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,87.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,82.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,100.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,91.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,388.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,376.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,436.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,128.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,148.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,132.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,17.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,72.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,68.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,83.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,84.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,314.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,302.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,356.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,121.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,71.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,64.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,81.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,308.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,283.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,342.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,128.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,108.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,68.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,55.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,82.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,114.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,290.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,244.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,348.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,154.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,161.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,158.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,126.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,123.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,16.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,78.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,62.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,93.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,118.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,334.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,277.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,397.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.23
