Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,24.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,23.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,19.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,49.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,47.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,215.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,225.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,212.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,129.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,123.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,32.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,37.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,90.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,77.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,104.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,126.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,400.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,355.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,449.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,24.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,23.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,19.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,49.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,47.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,219.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,226.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,212.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,124.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,33.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,89.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,78.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,98.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,112.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,398.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,360.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,425.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,24.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,22.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,19.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,51.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,49.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,230.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,233.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,220.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,32.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,37.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,95.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,80.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,101.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,116.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,420.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,366.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,439.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,21.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,43.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,45.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,202.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,207.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,195.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,113.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,24.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,25.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,85.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,72.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,94.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,94.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,368.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,330.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,407.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,39.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,181.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,195.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,185.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,97.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,22.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,24.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,78.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,73.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,92.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,76.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,342.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,335.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,399.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,45.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,49.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,46.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,204.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,219.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,206.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,125.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,24.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,36.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,93.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,80.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,102.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,86.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,402.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,366.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,444.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,49.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,48.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,197.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,222.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,211.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,122.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
