Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,26.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,34.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,24.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,87.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,77.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,100.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,103.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,381.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,353.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,430.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,49.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,220.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,230.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,217.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,112.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,22.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,87.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,74.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,100.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,100.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,375.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,336.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,430.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,22.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,19.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,48.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,50.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,221.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,237.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,223.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,103.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,23.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,25.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,84.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,70.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,97.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,98.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,364.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,327.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,416.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,24.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,25.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,20.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,48.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,55.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,52.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,223.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,252.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,231.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,97.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,26.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,36.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,25.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,83.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,80.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,99.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,83.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,363.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,367.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,425.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,21.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,22.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,45.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,51.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,210.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,233.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,218.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,24.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,23.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,83.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,78.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,99.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,89.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,361.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,352.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,424.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,22.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,22.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,45.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,51.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,49.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,211.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,234.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,220.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,104.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,34.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,85.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,76.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,107.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,132.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,374.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,347.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,460.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,20.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,43.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,51.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,47.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,200.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,229.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,210.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,112.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,24.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,32.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,22.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,85.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,77.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,103.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,110.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,369.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,345.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,439.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,62.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,20.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,48.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,45.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,190.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,218.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,202.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,107.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
