Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,25.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,21.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,78.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,74.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,103.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,126.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,342.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,333.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,439.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,46.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,162.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,207.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,178.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,107.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,74.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,71.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,96.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,105.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,323.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,320.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,407.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,139.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,127.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,99.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,60.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,57.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,76.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,82.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,259.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,251.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,321.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,113.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,54.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,61.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,74.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,232.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,200.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,259.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,48.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,68.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,88.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,252.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,222.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,291.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,117.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,134.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,55.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,44.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,70.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,97.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,236.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,208.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,297.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,133.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,150.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,53.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,15.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,58.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,48.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,68.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,84.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,221.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,291.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,143.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,166.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,153.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.64
