Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,109.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,107.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,17.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,65.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,58.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,72.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,66.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,284.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,267.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,311.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,138.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,157.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,151.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,60.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,60.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,49.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,68.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,90.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,261.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,228.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,293.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,131.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,145.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,54.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,44.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,57.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,72.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,233.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,204.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,243.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,130.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,134.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,48.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,42.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,54.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,58.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,206.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,193.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,232.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,48.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,40.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,50.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,205.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,185.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,214.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,127.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,134.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,44.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,39.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,49.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,192.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,182.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,209.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,129.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,47.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,37.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,74.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,201.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,223.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
