Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,135.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,125.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,43.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,36.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,66.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,187.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,203.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,123.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,129.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,42.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,36.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,46.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,58.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,185.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,176.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,199.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,110.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,29.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,36.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,142.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,159.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,111.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,115.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,32.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,29.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,36.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,139.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,154.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,24.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,23.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,29.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,23.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,33.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,136.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,15.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,18.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,69.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
