Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,58.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,13.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,14.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,26.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,71.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,62.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,13.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,11.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,26.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,68.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,63.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,10.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,27.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,71.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,10.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,10.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,69.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,11.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,22.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,52.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,11.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,11.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,22.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
