Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,13.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,11.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,23.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,11.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,11.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,24.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,67.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,14.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,11.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,22.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,14.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,11.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,60.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,14.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,13.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,53.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,12.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,12.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,23.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,60.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,11.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,12.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,22.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
