Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,11.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,11.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,23.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,60.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,12.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,11.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,22.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,12.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,12.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,22.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,11.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,24.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,70.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,11.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,71.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,106.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,11.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,11.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,24.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,68.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,12.75
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,12.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,26.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
