Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.79
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,11.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,11.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,26.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,77.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,111.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.43
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,12.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,11.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,25.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,68.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,12.08
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,11.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,25.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,70.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,49.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,11.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,11.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,24.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,24.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,72.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,11.89
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,12.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,25.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,106.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.96
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,10.77
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,10.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,24.88
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,71.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,10.18
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,9.51
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,66.9
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
